Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
