Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
