Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
