Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
