Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
