Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
