Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
