Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
