Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
