Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
