Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
