Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,transformer,,Temperature,C,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,transformer,,Temperature,C,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,transformer,,Temperature,C,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
