Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
