Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
