Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
