Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,transformer,,Temperature,C,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
