Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
