Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
