Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
