Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
