Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
