Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
