Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
