Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
