Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
