Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
