Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
