Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
