Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
