Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
