Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
