Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
