Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
