Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-12T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
