Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
