Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
