Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
