Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
