Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
