Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
