Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
