Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
