Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
