Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
