Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
