Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
