Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
