Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
