Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
