Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
