Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
