Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
