Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
