Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
