Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
