Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
