Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
