Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
