Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
