Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
