Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
