Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
