Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
