Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
